Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
