Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,15.0
