Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
