Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
