Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
