Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
