Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
