Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
