Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
