Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
