Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
