Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
