Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
