Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
