Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
