Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
755019,Overross - Ledbury Road Ross,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
