Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
