Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
