Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
