Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
