Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
