Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
