Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
