Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
