Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,12.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
