Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,12.4
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,10.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,12.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,12.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
