Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,12.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,12.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,12.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.3
