Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
