Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
