Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
