Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
