Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,12.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
