Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,13.7
