Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
