Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
