Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
