Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
