Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
