Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
