Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
