Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
