Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
