Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
