Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
755019,Overross - Ledbury Road Ross,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
