Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
