Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
