Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
