Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
