Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
