Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
755019,Overross - Ledbury Road Ross,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
