Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
