Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
