Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
