Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
755019,Overross - Ledbury Road Ross,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
