Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
