Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
