Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,22.4
