Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
