Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
