Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
