Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
