Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
