Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
