Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
